Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,49.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,64.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,76.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,125.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,51.3
