Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,43.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,58.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,55.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,46.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,44.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,42.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,69.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,127.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,74.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,136.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,70.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,134.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,109.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.5
