Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
