Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,40.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,18.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
