Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
