Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,20.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,48.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,20.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,44.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,20.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,46.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,20.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,20.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
