Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,47.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,21.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,57.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,21.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,53.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,21.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,66.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,21.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,76.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,21.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,83.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,21.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,61.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,63.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,21.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,51.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,22.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,22.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,22.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.93
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.44
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,22.4
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
904570,LADY MEERS RD CHERRY WILLINGHM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
